Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.27
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
922351,MORLAND AVENUE G279,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
922351,MORLAND AVENUE G279,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.14
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
922351,MORLAND AVENUE G279,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.1
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
922351,MORLAND AVENUE G279,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922351,MORLAND AVENUE G279,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.49
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
922351,MORLAND AVENUE G279,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
