Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.62
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922351,MORLAND AVENUE G279,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.95
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.32
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
922351,MORLAND AVENUE G279,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.47
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.11
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.85
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.63
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
922351,MORLAND AVENUE G279,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
922351,MORLAND AVENUE G279,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.13
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
922351,MORLAND AVENUE G279,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
922351,MORLAND AVENUE G279,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
922351,MORLAND AVENUE G279,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
