Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
922351,MORLAND AVENUE G279,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.22
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
922351,MORLAND AVENUE G279,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.78
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
922351,MORLAND AVENUE G279,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
922351,MORLAND AVENUE G279,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922351,MORLAND AVENUE G279,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
922351,MORLAND AVENUE G279,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
922351,MORLAND AVENUE G279,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
