Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.65
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.44
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
922351,MORLAND AVENUE G279,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.7
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
922351,MORLAND AVENUE G279,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.62
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
922351,MORLAND AVENUE G279,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.59
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.27
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922351,MORLAND AVENUE G279,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
922351,MORLAND AVENUE G279,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
922351,MORLAND AVENUE G279,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
