Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
922351,MORLAND AVENUE G279,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
922351,MORLAND AVENUE G279,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
922351,MORLAND AVENUE G279,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
922351,MORLAND AVENUE G279,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
922351,MORLAND AVENUE G279,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
922351,MORLAND AVENUE G279,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.7
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
922351,MORLAND AVENUE G279,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
