Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.7
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
922351,MORLAND AVENUE G279,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
922351,MORLAND AVENUE G279,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
922351,MORLAND AVENUE G279,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922351,MORLAND AVENUE G279,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
922351,MORLAND AVENUE G279,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
922351,MORLAND AVENUE G279,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.8
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
922351,MORLAND AVENUE G279,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
