Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
922351,MORLAND AVENUE G279,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922351,MORLAND AVENUE G279,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.13
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922351,MORLAND AVENUE G279,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.9
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
922351,MORLAND AVENUE G279,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
922351,MORLAND AVENUE G279,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
922351,MORLAND AVENUE G279,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
922351,MORLAND AVENUE G279,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
