Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922351,MORLAND AVENUE G279,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
922351,MORLAND AVENUE G279,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
922351,MORLAND AVENUE G279,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
922351,MORLAND AVENUE G279,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
922351,MORLAND AVENUE G279,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.4
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
922351,MORLAND AVENUE G279,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
922351,MORLAND AVENUE G279,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
