Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.16
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
922351,MORLAND AVENUE G279,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
922351,MORLAND AVENUE G279,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
922351,MORLAND AVENUE G279,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.8
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922351,MORLAND AVENUE G279,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.6
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922351,MORLAND AVENUE G279,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922351,MORLAND AVENUE G279,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.66
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
922351,MORLAND AVENUE G279,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
