Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
922351,MORLAND AVENUE G279,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
922351,MORLAND AVENUE G279,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922351,MORLAND AVENUE G279,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922351,MORLAND AVENUE G279,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
922351,MORLAND AVENUE G279,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
922351,MORLAND AVENUE G279,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
