Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
922351,MORLAND AVENUE G279,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
922351,MORLAND AVENUE G279,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922351,MORLAND AVENUE G279,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
922351,MORLAND AVENUE G279,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922351,MORLAND AVENUE G279,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.3
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922351,MORLAND AVENUE G279,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
