Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
922351,MORLAND AVENUE G279,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.0
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922351,MORLAND AVENUE G279,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
922351,MORLAND AVENUE G279,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
922351,MORLAND AVENUE G279,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
922351,MORLAND AVENUE G279,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
922351,MORLAND AVENUE G279,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
922351,MORLAND AVENUE G279,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
