Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922351,MORLAND AVENUE G279,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
922351,MORLAND AVENUE G279,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.3
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,13.3
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
922351,MORLAND AVENUE G279,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922351,MORLAND AVENUE G279,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
