Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922351,MORLAND AVENUE G279,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922351,MORLAND AVENUE G279,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
