Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
922351,MORLAND AVENUE G279,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.3
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
922351,MORLAND AVENUE G279,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
