Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922351,MORLAND AVENUE G279,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922351,MORLAND AVENUE G279,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922351,MORLAND AVENUE G279,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
