Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922351,MORLAND AVENUE G279,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
922351,MORLAND AVENUE G279,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
922351,MORLAND AVENUE G279,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
922351,MORLAND AVENUE G279,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
