Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
922351,MORLAND AVENUE G279,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
922351,MORLAND AVENUE G279,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.6
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922351,MORLAND AVENUE G279,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
922351,MORLAND AVENUE G279,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
