Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
922351,MORLAND AVENUE G279,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
922351,MORLAND AVENUE G279,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922351,MORLAND AVENUE G279,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.4
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
922351,MORLAND AVENUE G279,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.5
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
922351,MORLAND AVENUE G279,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.6
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
922351,MORLAND AVENUE G279,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
922351,MORLAND AVENUE G279,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
