Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.7
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922351,MORLAND AVENUE G279,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.7
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
922351,MORLAND AVENUE G279,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
922351,MORLAND AVENUE G279,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.44
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
922351,MORLAND AVENUE G279,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
922351,MORLAND AVENUE G279,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922351,MORLAND AVENUE G279,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
