Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
922351,MORLAND AVENUE G279,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
922351,MORLAND AVENUE G279,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.67
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
922351,MORLAND AVENUE G279,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
922351,MORLAND AVENUE G279,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
922351,MORLAND AVENUE G279,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.76
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
922351,MORLAND AVENUE G279,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.6
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
