Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
922351,MORLAND AVENUE G279,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
922351,MORLAND AVENUE G279,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
922351,MORLAND AVENUE G279,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.1
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
922351,MORLAND AVENUE G279,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.49
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
922351,MORLAND AVENUE G279,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.6
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.7
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
922351,MORLAND AVENUE G279,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
922351,MORLAND AVENUE G279,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
