Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
922351,MORLAND AVENUE G279,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
922351,MORLAND AVENUE G279,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.66
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
922351,MORLAND AVENUE G279,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.56
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.1
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.64
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
922351,MORLAND AVENUE G279,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.9
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.5
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
922351,MORLAND AVENUE G279,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.97
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.5
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
922351,MORLAND AVENUE G279,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.02
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.6
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
922351,MORLAND AVENUE G279,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
