Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,19.4
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.21
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
922351,MORLAND AVENUE G279,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.83
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
922351,MORLAND AVENUE G279,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.91
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.6
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.25
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
922351,MORLAND AVENUE G279,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.97
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,70.7
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,19.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.53
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
922351,MORLAND AVENUE G279,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.84
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.52
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.9
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.68
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
922351,MORLAND AVENUE G279,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.94
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.9
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.63
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
922351,MORLAND AVENUE G279,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.9
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.19
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
922351,MORLAND AVENUE G279,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.19
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
