Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.18
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.7
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
922351,MORLAND AVENUE G279,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.41
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.6
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
922351,MORLAND AVENUE G279,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.69
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,165.3
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.6
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
922351,MORLAND AVENUE G279,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.7
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.33
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
922351,MORLAND AVENUE G279,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.09
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
922351,MORLAND AVENUE G279,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.86
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.96
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
922351,MORLAND AVENUE G279,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
922351,MORLAND AVENUE G279,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
