Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.18
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
922351,MORLAND AVENUE G279,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.42
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
922351,MORLAND AVENUE G279,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
922351,MORLAND AVENUE G279,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
922351,MORLAND AVENUE G279,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
922351,MORLAND AVENUE G279,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
922351,MORLAND AVENUE G279,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
922351,MORLAND AVENUE G279,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
