Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922351,MORLAND AVENUE G279,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922351,MORLAND AVENUE G279,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,18.0
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
922351,MORLAND AVENUE G279,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922351,MORLAND AVENUE G279,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
922351,MORLAND AVENUE G279,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
922351,MORLAND AVENUE G279,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
