Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
922351,MORLAND AVENUE G279,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922351,MORLAND AVENUE G279,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
922351,MORLAND AVENUE G279,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
922351,MORLAND AVENUE G279,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
922351,MORLAND AVENUE G279,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
922351,MORLAND AVENUE G279,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.9
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
922351,MORLAND AVENUE G279,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
