Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.4
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
922351,MORLAND AVENUE G279,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
922351,MORLAND AVENUE G279,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.52
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922351,MORLAND AVENUE G279,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
922351,MORLAND AVENUE G279,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
922351,MORLAND AVENUE G279,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
922351,MORLAND AVENUE G279,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
922351,MORLAND AVENUE G279,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
