Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
922351,MORLAND AVENUE G279,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
922351,MORLAND AVENUE G279,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
922351,MORLAND AVENUE G279,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.7
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922351,MORLAND AVENUE G279,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
922351,MORLAND AVENUE G279,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
922351,MORLAND AVENUE G279,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
922351,MORLAND AVENUE G279,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
