Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922351,MORLAND AVENUE G279,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
922351,MORLAND AVENUE G279,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.49
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
922351,MORLAND AVENUE G279,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
922351,MORLAND AVENUE G279,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
922351,MORLAND AVENUE G279,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
922351,MORLAND AVENUE G279,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.3
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
922351,MORLAND AVENUE G279,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
