Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
922351,MORLAND AVENUE G279,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
922351,MORLAND AVENUE G279,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
922351,MORLAND AVENUE G279,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.4
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
922351,MORLAND AVENUE G279,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922351,MORLAND AVENUE G279,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.2
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
922351,MORLAND AVENUE G279,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.0
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922351,MORLAND AVENUE G279,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
