Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.0
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
922351,MORLAND AVENUE G279,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.9
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
922351,MORLAND AVENUE G279,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.9
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.8
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
922351,MORLAND AVENUE G279,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.8
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922351,MORLAND AVENUE G279,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.8
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
922351,MORLAND AVENUE G279,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.7
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
