Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
922351,MORLAND AVENUE G279,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922351,MORLAND AVENUE G279,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.8
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922351,MORLAND AVENUE G279,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.9
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.9
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
922351,MORLAND AVENUE G279,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.0
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.1
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
922351,MORLAND AVENUE G279,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
