Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.1
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
922351,MORLAND AVENUE G279,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922351,MORLAND AVENUE G279,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
922351,MORLAND AVENUE G279,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922351,MORLAND AVENUE G279,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
