Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
922351,MORLAND AVENUE G279,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.4
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.5
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.4
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,12.5
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
