Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922351,MORLAND AVENUE G279,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
922351,MORLAND AVENUE G279,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
