Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922351,MORLAND AVENUE G279,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,12.9
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,12.8
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
