Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,12.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,12.9
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,13.0
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
922351,MORLAND AVENUE G279,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
922351,MORLAND AVENUE G279,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
