Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922351,MORLAND AVENUE G279,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
922351,MORLAND AVENUE G279,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922351,MORLAND AVENUE G279,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
922351,MORLAND AVENUE G279,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
